Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,64.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,79.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,102.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,260.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,321.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,transformer,,Temperature,C,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,92.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,65.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,82.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,93.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,266.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,334.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,transformer,,Temperature,C,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,94.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,70.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,81.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,97.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,193.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,284.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,331.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,transformer,,Temperature,C,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,74.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,95.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,68.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,82.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,100.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,277.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,333.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,transformer,,Temperature,C,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,72.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,96.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,69.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,81.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,115.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,279.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,327.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,95.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,69.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,82.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,115.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,277.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,333.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,97.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,73.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,85.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,107.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,295.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,345.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,transformer,,Temperature,C,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,100.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,79.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,87.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,323.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,354.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,transformer,,Temperature,C,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,87.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,100.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,78.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,86.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,125.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,315.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,352.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
