Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,transformer,,Temperature,C,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,82.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,101.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,56.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,80.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,90.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,92.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,230.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,326.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,368.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,transformer,,Temperature,C,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,83.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,106.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,64.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,79.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,94.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,88.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,263.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,322.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,387.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,transformer,,Temperature,C,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,83.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,83.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,95.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,110.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,212.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,337.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,385.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,transformer,,Temperature,C,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,87.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,108.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,88.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,99.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,133.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,360.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,404.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,transformer,,Temperature,C,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,93.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,114.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,91.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,102.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,168.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,373.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,417.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,transformer,,Temperature,C,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,98.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,114.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,90.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,96.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,153.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,368.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,393.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,transformer,,Temperature,C,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,97.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,104.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,90.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,95.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,148.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,367.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,386.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,transformer,,Temperature,C,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,96.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,106.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,87.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,127.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,352.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,374.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,transformer,,Temperature,C,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,102.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,87.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,98.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,137.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,354.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,398.8
