Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,transformer,,Temperature,C,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,106.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,90.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,104.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,149.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,367.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,426.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,transformer,,Temperature,C,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,95.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,113.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,92.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,102.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,377.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,418.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,transformer,,Temperature,C,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,112.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,95.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,101.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,136.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,388.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,412.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,110.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,54.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,91.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,101.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,123.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,220.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,371.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,409.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,transformer,,Temperature,C,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,110.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,94.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,115.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,174.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,203.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,380.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,468.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,transformer,,Temperature,C,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,98.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,127.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,95.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,117.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,176.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,384.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,473.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,129.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,96.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,113.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,179.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,388.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,461.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,transformer,,Temperature,C,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,123.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,101.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,112.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,175.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,408.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,454.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,transformer,,Temperature,C,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,123.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
