Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,100.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,117.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,181.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,404.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,472.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,transformer,,Temperature,C,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,110.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,125.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,100.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,123.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,196.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,408.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,499.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,136.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,96.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,117.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,177.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,391.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,475.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,127.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,97.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,115.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,192.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,395.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,471.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,transformer,,Temperature,C,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,126.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,81.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,118.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,197.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,330.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,482.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,transformer,,Temperature,C,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,129.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,92.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,120.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,204.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,377.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,493.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,transformer,,Temperature,C,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,136.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,557.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,94.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,123.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,207.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,386.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,504.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,transformer,,Temperature,C,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,132.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,93.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,124.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,202.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,381.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,507.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,transformer,,Temperature,C,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,133.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,99.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,128.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,202.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,407.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,522.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
