Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,transformer,,Temperature,C,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,113.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,138.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,564.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,51.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,109.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,118.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,174.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,210.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,449.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,480.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,transformer,,Temperature,C,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,119.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,103.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,119.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,181.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,423.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,486.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,transformer,,Temperature,C,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,536.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,93.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,109.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,164.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,380.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,446.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,transformer,,Temperature,C,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,91.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,104.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,170.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,372.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,424.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,transformer,,Temperature,C,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,91.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,98.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,162.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,374.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,401.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,transformer,,Temperature,C,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,88.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,363.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,378.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,transformer,,Temperature,C,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,92.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,91.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,158.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,383.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,375.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,transformer,,Temperature,C,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,95.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,99.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,189.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,394.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,409.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,transformer,,Temperature,C,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,113.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,90.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,100.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,179.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,372.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,411.6
