Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,transformer,,Temperature,C,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,116.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,88.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,99.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,160.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,363.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,409.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,transformer,,Temperature,C,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,99.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,115.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,80.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,100.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,159.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,329.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,414.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,transformer,,Temperature,C,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,119.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,80.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,95.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,149.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,331.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,392.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,transformer,,Temperature,C,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,113.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,85.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,90.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,149.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,350.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,372.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,transformer,,Temperature,C,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,90.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,92.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,185.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,373.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,378.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,101.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,112.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,81.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,91.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,181.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,335.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,374.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,111.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,77.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,93.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,188.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,317.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,385.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,transformer,,Temperature,C,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,114.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,77.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,84.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,159.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,316.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,344.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,transformer,,Temperature,C,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,101.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
