Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,82.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,89.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,176.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,340.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,365.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,transformer,,Temperature,C,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,96.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,109.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,83.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,138.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,338.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,346.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,80.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,84.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,114.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,324.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,343.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,102.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,75.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,96.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,155.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,303.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,390.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,115.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,71.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,94.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,167.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,290.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,384.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,85.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,115.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,70.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,86.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,129.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,285.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,350.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,106.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,70.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,84.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,114.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,287.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,343.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,transformer,,Temperature,C,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,107.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,56.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,237.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,238.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
