Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,58.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,92.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,253.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,73.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,70.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,127.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,300.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,293.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,88.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,68.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,81.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,136.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,278.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,335.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,105.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,70.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,75.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,119.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,286.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,307.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,60.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,89.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,270.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,250.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,65.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,108.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,264.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,80.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,141.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,325.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,64.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,68.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,93.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,262.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,287.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,66.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,113.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,273.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
