Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,65.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,66.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,126.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,269.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,286.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,transformer,,Temperature,C,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,76.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,149.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,311.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,353.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,transformer,,Temperature,C,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,122.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,77.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,114.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,318.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,88.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,83.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,126.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,340.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,83.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,122.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,207.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,342.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,96.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,53.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,85.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,131.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,216.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,348.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,97.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,62.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,89.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,131.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,254.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,365.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,104.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,64.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,88.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,116.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,261.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,361.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,101.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
