Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,86.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,98.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,251.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,347.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,99.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,59.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,82.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,94.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,239.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,329.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,94.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,68.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,81.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,94.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,275.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,329.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,95.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,55.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,67.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,80.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,223.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,273.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,322.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,94.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,67.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,86.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,86.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,219.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,271.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,347.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,102.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,58.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,86.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,82.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,236.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,266.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,347.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,99.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,56.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,69.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,85.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,77.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,230.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,282.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,344.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,98.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,59.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,69.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,84.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,241.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,281.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,343.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,98.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,86.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,87.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,218.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,282.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,348.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,23.7
