Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,100.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,74.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,92.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,109.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,303.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,374.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,104.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,72.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,88.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,99.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,293.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,357.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,100.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,51.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,71.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,90.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,98.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,291.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,367.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,102.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,71.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,98.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,215.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,292.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,401.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,111.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,74.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,96.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,118.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,211.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,301.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,392.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,74.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,95.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,220.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,303.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,390.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,110.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,76.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,99.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,135.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,308.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,404.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,113.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,75.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,105.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,152.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,304.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,426.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,122.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,59.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,77.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,94.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,95.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,239.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,314.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,384.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
