Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,62.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,77.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,102.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,113.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,254.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,315.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,419.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,118.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,59.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,84.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,115.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,144.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,240.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,342.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,467.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,127.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,64.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,82.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,125.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,166.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,261.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,334.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,506.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,137.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,61.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,76.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,124.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,175.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,307.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,504.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,136.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,60.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,76.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,116.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,150.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,244.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,306.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,471.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,129.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,75.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,117.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,174.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,211.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,305.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,476.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,131.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,77.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,117.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,183.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,316.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,475.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,133.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,70.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,119.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,203.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,285.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,482.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,135.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
