Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,70.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,119.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,209.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,284.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,482.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,137.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,68.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,120.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,217.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,277.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,489.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,140.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,76.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,121.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,209.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,308.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,491.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,137.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,51.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,69.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,108.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,170.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,280.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,437.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,125.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,70.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,104.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,152.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,212.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,284.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,422.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,71.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,111.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,180.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,288.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,449.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,129.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,72.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,110.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,167.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,292.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,445.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,74.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,96.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,139.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,300.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,386.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,77.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,88.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,139.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,316.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,361.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,23.0
