Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,60.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,79.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,111.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,321.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,63.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,79.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,108.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,255.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,320.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,78.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,90.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,243.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,315.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,98.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,61.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,76.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,203.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,246.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,309.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,63.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,89.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,254.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,317.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,64.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,85.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,114.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,260.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,345.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,102.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,64.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,89.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,259.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,362.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,105.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,84.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,123.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,260.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,341.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,98.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
