Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,67.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,113.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,272.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,333.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,98.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,63.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,84.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,121.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,257.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,339.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,105.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,60.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,81.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,104.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,245.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,330.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,69.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,87.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,141.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,281.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,352.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,112.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,64.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,89.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,136.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,260.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,362.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,106.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,67.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,92.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,113.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,218.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,269.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,374.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,107.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,79.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,87.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,130.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,321.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,351.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,86.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,77.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,88.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,143.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,314.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,358.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,66.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,90.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,141.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,268.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,363.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
