Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,70.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,94.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,286.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,381.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,120.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,93.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,160.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,279.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,378.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,126.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,95.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,147.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,260.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,387.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,114.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,67.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,100.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,156.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,273.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,408.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,113.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,71.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,98.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,153.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,291.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,400.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,112.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,71.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,101.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,179.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,289.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,411.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,78.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,95.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,162.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,321.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,389.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,112.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,76.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,95.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,160.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,313.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,389.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,96.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,153.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,268.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,393.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
