Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,110.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,61.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,91.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,139.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,250.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,372.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,106.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,60.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,90.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,137.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,181.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,368.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,101.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,99.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,158.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,255.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,404.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,70.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,94.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,132.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,284.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,385.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,74.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,99.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,145.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,300.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,404.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,112.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,52.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,98.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,215.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,266.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,402.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,109.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,53.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,100.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,157.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,219.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,244.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,410.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,111.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,63.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,98.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,144.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,215.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,259.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,403.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
