Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,66.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,102.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,163.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,269.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,418.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,110.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,64.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,101.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,157.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,260.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,412.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,62.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,99.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,160.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,253.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,404.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,106.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,62.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,97.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,142.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,255.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,397.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,105.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,97.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,147.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,193.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,246.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,397.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,106.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,59.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,92.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,135.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,242.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,377.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,89.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,129.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,255.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,365.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,98.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,64.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,86.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,105.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,261.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,351.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,96.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,62.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,84.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,111.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,255.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,341.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
