Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,93.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,59.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,75.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,90.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,239.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,308.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,66.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,271.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,54.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,223.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,273.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,67.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,85.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,219.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,275.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,61.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,74.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,112.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,248.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,304.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,60.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,75.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,115.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,244.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,308.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,60.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,77.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,119.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,245.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,314.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,76.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,117.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,309.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,84.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,75.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,123.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,205.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,308.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
