Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,86.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,58.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,101.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,237.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,294.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,72.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,100.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,211.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,293.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,70.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,101.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,287.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,70.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,96.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,190.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,285.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,82.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,70.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,96.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,283.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,79.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,78.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,125.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,316.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,89.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,123.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,314.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,88.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,81.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,143.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,326.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,90.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
