Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,85.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,160.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,342.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,94.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,87.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,173.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,350.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,96.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,84.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,163.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,339.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,93.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,124.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,300.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,83.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,68.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,93.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,273.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,78.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,112.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,254.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,72.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,96.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,255.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,76.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,135.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,307.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,86.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,79.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,147.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,316.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
