Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,88.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,78.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,143.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,314.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,89.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,146.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,175.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,316.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,90.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,78.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,142.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,313.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,86.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,82.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,159.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,332.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,91.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,83.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,169.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,337.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,93.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,79.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,150.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,318.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,88.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,79.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,154.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,321.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,89.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,79.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,150.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,175.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,321.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,89.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,79.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,147.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,320.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
