Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,88.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,76.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,308.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,86.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,75.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,130.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,182.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,304.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,84.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,77.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,140.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,193.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,315.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,88.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,77.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,136.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,196.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,314.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,87.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,76.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,132.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,196.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,309.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,85.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,77.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,132.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,316.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,86.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,77.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,137.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,316.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,88.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,79.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,184.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,324.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
