Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,147.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,336.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,94.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,152.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,347.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,96.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,83.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,146.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,198.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,340.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,85.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,149.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,202.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,351.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,96.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,83.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,139.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,200.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,343.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,82.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,135.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,196.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,337.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,87.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,148.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,356.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,101.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,96.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,176.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,205.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,393.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,107.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,79.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,129.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,321.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
