Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,89.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,79.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,127.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,318.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,90.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,77.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,116.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,311.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,87.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,118.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,314.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,92.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,133.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,331.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,94.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,143.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,343.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,96.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,88.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,143.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,199.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,356.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,101.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,89.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,136.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,209.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,361.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,106.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,58.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,84.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,117.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,238.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,206.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,345.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,102.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,53.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,87.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,123.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,213.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,351.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
