Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,99.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,55.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,90.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,223.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,364.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,103.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,58.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,90.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,121.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,203.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,234.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,365.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,104.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,72.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,91.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,98.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,211.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,290.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,369.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,103.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,73.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,95.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,115.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,296.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,388.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,111.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,97.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,126.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,280.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,394.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,109.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,71.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,100.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,287.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,408.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,114.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,53.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,64.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,93.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,116.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,218.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,258.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,378.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,110.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,57.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,92.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,99.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,232.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,270.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,374.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,104.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.73
