Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,69.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,92.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,121.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,283.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,377.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,106.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,73.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,97.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,124.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,300.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,394.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,108.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,79.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,89.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,109.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,322.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,364.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,104.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,79.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,92.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,112.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,321.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,377.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,107.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,80.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,96.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,114.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,328.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,392.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,109.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,77.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,96.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,117.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,316.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,395.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,72.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,106.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,155.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,296.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,435.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,124.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,72.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,111.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,296.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,458.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,127.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,114.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,192.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,283.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,470.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
