Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,130.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,73.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,119.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,200.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,298.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,488.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,131.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,59.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,75.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,125.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,195.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,239.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,301.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,507.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,140.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,567.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,69.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,117.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,184.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,216.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,278.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,473.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,131.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,72.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,119.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,193.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,292.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,482.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,134.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,75.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,120.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,202.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,304.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,486.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,137.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,88.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,111.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,167.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,358.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,452.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,124.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,83.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,108.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,163.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,336.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,437.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,84.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,110.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,178.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,340.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,445.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,73.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,97.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,153.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,297.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,392.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
