Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,73.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,86.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,113.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,297.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,349.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,71.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,87.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,114.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,287.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,354.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,68.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,95.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,151.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,276.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,384.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,106.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,66.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,93.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,146.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,265.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,376.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,71.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,158.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,287.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,371.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,77.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,88.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,135.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,312.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,360.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,76.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,82.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,136.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,311.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,337.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,77.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,92.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,135.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,314.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,377.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,102.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
