Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,82.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,97.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,147.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,338.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,397.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,76.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,95.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,160.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,313.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,390.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,76.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,99.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,171.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,313.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,408.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,79.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,100.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,181.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,325.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,408.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,112.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,78.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,89.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,151.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,318.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,365.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,105.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,69.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,91.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,148.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,282.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,374.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,113.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,67.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,88.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,134.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,274.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,361.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,117.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,69.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,90.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,150.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,281.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,369.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,117.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,69.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,160.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,283.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,377.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.76
