Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,120.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,58.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,99.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,200.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,239.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,409.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,129.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,63.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,95.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,159.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,257.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,388.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,117.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,61.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,90.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,121.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,251.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,371.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,109.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,65.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,85.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,108.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,268.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,348.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,105.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,86.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,117.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,266.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,353.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,69.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,88.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,122.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,284.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,359.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,105.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,91.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,134.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,269.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,371.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,73.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,97.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,150.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,299.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,396.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,110.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,62.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,92.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,146.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,253.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,379.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
