Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,102.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,58.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,92.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,141.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,238.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,376.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,61.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,97.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,163.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,252.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,401.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,105.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,72.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,107.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,177.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,297.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,441.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,118.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,78.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,94.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,116.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,219.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,322.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,388.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,56.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,73.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,95.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,112.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,230.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,299.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,390.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,104.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,67.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,100.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,156.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,273.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,411.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,112.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,68.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,104.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,155.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,279.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,427.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,115.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,66.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,111.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,180.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,210.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,271.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,457.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,121.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,53.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,66.87
