Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,103.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,151.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,219.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,272.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,422.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,112.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,61.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,66.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,98.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,252.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,270.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,404.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,68.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,93.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,116.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,214.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,279.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,381.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,103.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,72.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,99.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,137.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,293.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,405.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,107.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,98.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,130.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,219.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,282.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,403.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,106.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,66.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,98.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,142.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,270.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,403.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,68.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,130.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,280.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,379.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,67.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,89.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,116.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,277.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,368.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,69.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,96.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,126.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,394.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,107.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
