Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,77.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,95.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,116.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,317.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,392.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,72.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,101.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,138.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,296.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,418.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,112.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,68.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,105.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,157.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,211.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,282.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,435.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,113.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,68.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,99.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,136.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,209.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,279.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,409.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,107.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,70.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,100.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,153.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,289.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,410.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,65.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,103.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,168.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,265.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,423.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,112.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,60.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,107.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,185.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,437.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,116.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,71.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,104.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,174.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,289.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,425.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,112.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,66.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,99.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,161.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,270.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,405.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
