Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,108.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,62.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,96.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,145.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,254.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,391.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,57.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,93.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,137.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,234.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,380.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,103.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,56.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,90.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,134.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,227.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,368.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,89.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,129.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,211.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,359.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,92.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,154.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,195.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,373.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,86.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,141.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,353.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,68.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,86.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,210.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,281.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,67.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,79.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,196.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,274.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,94.7
