Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,200.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,293.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,55.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,75.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,96.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,226.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,304.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,60.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,76.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,93.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,243.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,311.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,76.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,102.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,229.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,310.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,73.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,94.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,196.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,296.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,68.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,186.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,276.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,67.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,77.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,198.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,277.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,73.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,96.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,200.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,299.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,84.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,67.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,80.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,203.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,273.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
