Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,65.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,198.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,265.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,207.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,263.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,108.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,304.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,87.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,76.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,115.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,180.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,309.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,86.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,74.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,99.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,301.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,82.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,74.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,107.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,189.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,299.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,81.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,128.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,317.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,85.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,72.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,101.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,194.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,295.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,82.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,67.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,88.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,272.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
