Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,76.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,61.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,74.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,248.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,113.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,262.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,80.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,246.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,70.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,113.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,293.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,79.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,74.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,300.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,71.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,111.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,288.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,81.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,70.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,107.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,286.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,80.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,69.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,100.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,283.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,78.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,71.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,101.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,290.6
