Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,79.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,108.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,292.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,80.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,73.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,111.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,298.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,82.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,73.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,112.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,296.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,82.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,114.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,296.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,81.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,69.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,102.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,284.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,77.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,71.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,116.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,290.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,118.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,292.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,80.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,73.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,123.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,296.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
