Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,301.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,83.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,74.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,118.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,302.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,74.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,113.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,301.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,82.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,73.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,107.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,299.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,108.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,295.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,73.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,106.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,298.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,76.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,125.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,312.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,90.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,76.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,131.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,314.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,88.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,76.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,128.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,312.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,21.9
