Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,74.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,112.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,303.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,74.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,107.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,304.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,86.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,74.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,111.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,184.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,305.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,87.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,75.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,107.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,306.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,81.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,134.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,192.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,325.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,92.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,86.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,150.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,348.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,101.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,88.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,155.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,353.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,102.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,89.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,165.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,358.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,102.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,83.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,144.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,195.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,333.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
