Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,95.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,61.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,81.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,124.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,246.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,328.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,95.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,53.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,63.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,87.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,101.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,214.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,253.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,350.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,101.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,55.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,61.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,87.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,99.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,224.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,351.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,103.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,55.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,58.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,85.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,97.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,222.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,234.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,342.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,98.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,84.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,105.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,266.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,341.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,95.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,65.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,95.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,193.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,266.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,331.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,91.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,65.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,114.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,269.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,348.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,96.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,88.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,140.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,252.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,359.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,98.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
