Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,67.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,84.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,133.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,274.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,342.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,95.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,71.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,84.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,133.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,290.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,341.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,93.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,63.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,88.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,141.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,257.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,361.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,57.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,93.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,154.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,234.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,383.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,104.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,59.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,96.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,154.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,242.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,397.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,109.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,69.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,98.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,147.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,282.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,400.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,109.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,69.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,101.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,160.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,283.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,412.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,110.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,64.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,103.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,161.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,261.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,422.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,113.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,61.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,101.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,172.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,250.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,419.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
