Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,110.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,64.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,99.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,148.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,265.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,410.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,108.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,67.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,100.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,142.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,216.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,278.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,413.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,109.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,66.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,107.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,171.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,209.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,274.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,443.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,52.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,76.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,108.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,160.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,213.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,313.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,443.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,119.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,87.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,108.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,150.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,218.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,357.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,444.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,124.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,82.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,115.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,175.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,219.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,337.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,473.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,130.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,60.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,86.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,119.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,164.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,247.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,354.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,490.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,131.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,77.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,123.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,207.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,217.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,321.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,509.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,135.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,556.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,82.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,122.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,221.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,340.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,505.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
