Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,142.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,80.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,121.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,217.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,332.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,503.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,149.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,616.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,78.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,121.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,224.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,322.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,502.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,147.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,85.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,119.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,205.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,354.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,495.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,149.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,87.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,122.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,203.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,360.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,504.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,147.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,611.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,89.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,116.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,180.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,368.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,476.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,100.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,125.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,86.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,110.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,176.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,352.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,454.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,90.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,114.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,193.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,371.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,470.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,100.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,127.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,86.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,112.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,355.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,460.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,127.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
