Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,80.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,107.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,173.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,330.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,440.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,120.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,83.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,115.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,219.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,340.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,474.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,125.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,81.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,100.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,194.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,332.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,416.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,80.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,90.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,166.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,328.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,368.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,71.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,89.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,142.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,292.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,366.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,69.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,92.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,144.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,285.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,379.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,73.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,96.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,143.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,301.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,394.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,112.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,74.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,101.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,184.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,307.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,417.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,123.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,62.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,94.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,168.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,258.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,389.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
