Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,114.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,94.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,153.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,253.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,383.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,115.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,62.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,93.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,154.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,255.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,379.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,113.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,63.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,89.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,146.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,258.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,365.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,107.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,108.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,266.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,318.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,65.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,76.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,100.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,266.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,311.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,67.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,84.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,119.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,271.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,340.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,106.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,71.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,79.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,123.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,290.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,322.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,62.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,71.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,89.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,253.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,292.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,63.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,77.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,96.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,259.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,314.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
