Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,101.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,58.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,97.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,236.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,320.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,100.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,68.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,75.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,86.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,280.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,308.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,65.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,77.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,92.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,267.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,314.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,72.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,123.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,294.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,320.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,87.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,104.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,76.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,78.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,136.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,312.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,318.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,99.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,71.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,74.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,119.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,292.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,304.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,68.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,108.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,278.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,295.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,72.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,76.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,125.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,296.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,311.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,86.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
