Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,75.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,83.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,119.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,306.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,340.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,100.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,74.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,85.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,129.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,308.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,347.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,66.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,80.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,111.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,273.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,329.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,88.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,101.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,65.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,82.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,128.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,266.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,339.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,103.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,83.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,124.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,270.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,341.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,23.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,102.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,72.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,136.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,296.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,337.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,102.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,74.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,83.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,133.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,303.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,341.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,92.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,105.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,68.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,83.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,131.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,282.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,342.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,105.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,62.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,77.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,101.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,254.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,319.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
