Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,100.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,64.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,79.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,103.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,266.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,325.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,102.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,79.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,118.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,269.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,326.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,62.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,112.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,259.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,340.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,64.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,81.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,127.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,267.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,337.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,22.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,93.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,163.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,255.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,383.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,121.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,63.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,99.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,184.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,260.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,410.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,127.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,61.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,102.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,187.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,251.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,419.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,127.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,61.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,97.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,182.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,252.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,402.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,123.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,96.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,248.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,397.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
