Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,124.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,64.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,88.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,153.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,262.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,364.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,117.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,76.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,91.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,151.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,315.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,375.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,117.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,78.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,86.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,140.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,320.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,353.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,74.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,88.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,143.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,303.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,361.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,109.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,87.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,135.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,263.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,357.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,62.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,85.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,120.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,257.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,350.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,100.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,60.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,122.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,246.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,351.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,104.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,81.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,109.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,254.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,333.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
