Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,66.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,88.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,145.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,272.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,362.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,112.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,66.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,82.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,130.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,273.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,337.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,104.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,59.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,76.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,109.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,241.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,311.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,95.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,61.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,79.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,122.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,319.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,99.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,59.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,109.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,241.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,302.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,102.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,54.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,75.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,221.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,309.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,59.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,83.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,134.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,242.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,342.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,59.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,79.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,126.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,242.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,324.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,63.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,71.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,100.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,258.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,292.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
