Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,82.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,59.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,69.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,91.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,284.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,52.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,102.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,213.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,303.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,84.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,54.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,95.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,221.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,296.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,84.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,53.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,66.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,217.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,272.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,65.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,209.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,267.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,68.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,92.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,184.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,277.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,80.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,62.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,71.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,105.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,293.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,83.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,75.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,135.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,309.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
