Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,78.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,138.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,322.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,87.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,78.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,134.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,320.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,87.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,73.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,115.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,298.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,80.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,71.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,114.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,292.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,80.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,93.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,268.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,75.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,86.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,258.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,113.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,262.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,73.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,85.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,260.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
