Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,76.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,121.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,309.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,83.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,73.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,97.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,299.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,82.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,74.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,104.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,204.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,302.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,82.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,120.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,295.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,81.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,72.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,116.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,293.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,79.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,72.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,122.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,295.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,81.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,73.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,122.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,299.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,82.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,78.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,133.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,167.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,317.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,86.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,71.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,109.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,287.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
