Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,73.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,122.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,294.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,82.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,74.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,127.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,298.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,73.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,123.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,296.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,73.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,122.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,297.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,77.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,310.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,86.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,75.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,126.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,303.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,19.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,83.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,76.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,137.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,309.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,86.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,76.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,133.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,306.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,84.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,75.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,139.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,306.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
