Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,74.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,124.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,300.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,78.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,132.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,315.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,86.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,76.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,125.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,307.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,84.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,79.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,139.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,320.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,87.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,77.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,126.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,313.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,85.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,76.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,118.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,309.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,75.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,113.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,182.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,303.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,85.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,77.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,122.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,311.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.16
