Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,78.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,126.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,316.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,90.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,119.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,315.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,26.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,87.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,81.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,128.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,328.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,92.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,83.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,137.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,337.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,93.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,84.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,138.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,339.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,95.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,80.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,125.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,326.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,91.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,80.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,107.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,200.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,326.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,92.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,80.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,122.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,201.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,328.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,94.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,81.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,123.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,329.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,92.42
