Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,85.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,138.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,342.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,94.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,88.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,151.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,357.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,99.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,156.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,161.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,200.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,373.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,104.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,88.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,128.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,209.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,359.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,99.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,90.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,128.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,217.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,368.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,104.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,57.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,90.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,118.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,216.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,232.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,368.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,106.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,56.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,88.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,114.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,217.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,229.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,359.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,102.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,61.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,62.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,87.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,95.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,250.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,254.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,356.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,102.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,65.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,92.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,110.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,264.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,371.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
