Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,108.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,63.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,93.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,132.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,257.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,377.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,107.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,67.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,96.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,140.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,271.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,388.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,107.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,67.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,95.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,140.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,272.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,386.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,66.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,99.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,130.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,267.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,400.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,28.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,110.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,100.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,154.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,266.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,408.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,113.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,75.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,101.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,143.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,303.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,411.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,114.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,75.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,101.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,122.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,226.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,309.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,415.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,118.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,56.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,80.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,107.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,131.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,228.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,324.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,435.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,56.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,71.56
