Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,107.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,143.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,227.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,289.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,436.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,126.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,72.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,102.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,130.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,210.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,292.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,416.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,119.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,72.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,102.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,148.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,295.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,413.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,116.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,81.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,103.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,155.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,331.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,420.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,86.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,107.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,168.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,354.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,437.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,119.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,80.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,106.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,170.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,329.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,433.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,28.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,120.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,84.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,106.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,183.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,345.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,434.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,116.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,77.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,115.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,194.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,314.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,468.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,128.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,72.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,115.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,198.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,295.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,469.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,126.9
