Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,72.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,113.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,194.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,296.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,461.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,128.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,75.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,102.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,162.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,312.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,421.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,77.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,91.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,109.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,206.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,318.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,378.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,105.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,75.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,96.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,120.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,312.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,396.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,52.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,75.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,109.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,149.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,217.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,310.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,451.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,128.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,76.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,113.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,165.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,313.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,465.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,28.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,126.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,67.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,102.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,163.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,278.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,422.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,28.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,116.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,73.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,106.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,301.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,351.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,71.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,87.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,134.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,292.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,360.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
