Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,28.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,69.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,93.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,138.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,285.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,385.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,28.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,77.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,91.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,137.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,320.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,374.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,27.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,71.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,86.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,126.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,294.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,354.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,74.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,82.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,116.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,306.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,339.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,71.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,78.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,118.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,292.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,323.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,70.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,77.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,100.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,289.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,318.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,72.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,83.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,101.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,298.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,345.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,66.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,82.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,99.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,273.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,339.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,27.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,68.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,83.29
