Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,116.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,280.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,341.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,27.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.59
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,103.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,68.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,86.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,107.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,279.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,352.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,104.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.02
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.64
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,67.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,109.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,274.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,344.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,27.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,57.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,90.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,140.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,234.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,366.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,27.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,105.82
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,61.48
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,85.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,123.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,248.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,344.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,26.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,68.81
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,93.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,154.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,278.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,379.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,26.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.42
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.41
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,114.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,65.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,89.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,134.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,265.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,363.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.47
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.66
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,64.73
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,84.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,133.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,262.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,342.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,26.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.32
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.31
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,102.21
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.51
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,62.65
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,82.13
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,137.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,252.0
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,331.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,26.6
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.8
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.4
931066,EDGWICK TRADES CLUB COVEY,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
